Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.95
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
561225,Castle View Coity,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.84
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.58
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
561225,Castle View Coity,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.91
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
561225,Castle View Coity,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.13
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
561225,Castle View Coity,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.75
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.68
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
561225,Castle View Coity,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.93
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.84
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.11
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
561225,Castle View Coity,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.3
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.69
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
561225,Castle View Coity,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.3
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.66
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
561225,Castle View Coity,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.45
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.64
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.3
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
561225,Castle View Coity,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
