Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.69
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.22
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.55
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
561225,Castle View Coity,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.13
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.41
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.61
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.63
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
561225,Castle View Coity,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.34
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.19
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.39
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
561225,Castle View Coity,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.32
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.7
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.61
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
561225,Castle View Coity,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.63
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.79
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.22
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.57
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
561225,Castle View Coity,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.43
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.09
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.52
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.5
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
561225,Castle View Coity,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.92
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.78
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.5
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
561225,Castle View Coity,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.98
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.4
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.22
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
561225,Castle View Coity,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.84
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.97
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,36.4
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.75
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
561225,Castle View Coity,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.31
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
