Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.72
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
561225,Castle View Coity,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.81
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.68
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.5
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
561225,Castle View Coity,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.43
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.86
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.15
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
561225,Castle View Coity,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.34
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.93
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.7
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.75
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
561225,Castle View Coity,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.68
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.4
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.73
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.95
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
561225,Castle View Coity,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.5
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.15
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.3
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.53
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.97
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
561225,Castle View Coity,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.66
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.4
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.97
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.78
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
561225,Castle View Coity,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.3
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.96
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
561225,Castle View Coity,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.94
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.74
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.12
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
561225,Castle View Coity,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.19
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.01
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.8
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
