Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.44
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
561225,Castle View Coity,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.76
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-19.02
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
561225,Castle View Coity,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.95
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.97
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.76
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
561225,Castle View Coity,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.03
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.43
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
561225,Castle View Coity,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.75
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.26
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.9
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.57
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
561225,Castle View Coity,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.66
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
561225,Castle View Coity,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.06
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.8
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.13
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
561225,Castle View Coity,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.34
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.46
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.37
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
561225,Castle View Coity,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.98
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.68
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.88
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
561225,Castle View Coity,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.61
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.36
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.44
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
