Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.21
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
561225,Castle View Coity,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.77
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.74
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.37
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
561225,Castle View Coity,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.53
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.35
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.34
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.08
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
561225,Castle View Coity,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.35
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.25
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
561225,Castle View Coity,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.64
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
561225,Castle View Coity,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.47
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.02
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.91
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
561225,Castle View Coity,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.34
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.31
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.65
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
561225,Castle View Coity,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.63
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.64
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.73
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
561225,Castle View Coity,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.5
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
561225,Castle View Coity,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.91
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
