Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
561225,Castle View Coity,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
561225,Castle View Coity,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
561225,Castle View Coity,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.2
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
561225,Castle View Coity,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.22
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.23
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
561225,Castle View Coity,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.16
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
561225,Castle View Coity,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.27
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.24
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
561225,Castle View Coity,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.28
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.7
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
561225,Castle View Coity,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
561225,Castle View Coity,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.95
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.9
