Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
561225,Castle View Coity,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.06
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
561225,Castle View Coity,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.12
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
561225,Castle View Coity,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.5
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
561225,Castle View Coity,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
561225,Castle View Coity,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.25
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
561225,Castle View Coity,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
561225,Castle View Coity,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.27
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
561225,Castle View Coity,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.82
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
561225,Castle View Coity,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.44
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.03
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
