Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
561225,Castle View Coity,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.87
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
561225,Castle View Coity,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
561225,Castle View Coity,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.77
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
561225,Castle View Coity,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.78
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
561225,Castle View Coity,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.52
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
561225,Castle View Coity,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.28
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
561225,Castle View Coity,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.55
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
561225,Castle View Coity,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.13
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
561225,Castle View Coity,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.07
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
561225,Castle View Coity,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
