Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.23
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
561225,Castle View Coity,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.71
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
561225,Castle View Coity,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.14
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
561225,Castle View Coity,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.18
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
561225,Castle View Coity,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.16
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
561225,Castle View Coity,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.92
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
561225,Castle View Coity,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.4
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.26
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.0
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
561225,Castle View Coity,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.31
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.9
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
561225,Castle View Coity,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.71
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
561225,Castle View Coity,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.44
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
