Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.6
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
561225,Castle View Coity,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.4
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.5
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
561225,Castle View Coity,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.57
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.88
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.4
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
561225,Castle View Coity,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.68
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.42
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
561225,Castle View Coity,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.82
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.2
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
561225,Castle View Coity,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.57
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.55
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.2
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
561225,Castle View Coity,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.97
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.06
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
561225,Castle View Coity,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.85
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.28
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
561225,Castle View Coity,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.42
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.62
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.0
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
561225,Castle View Coity,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.53
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.42
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
