Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.9
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
561225,Castle View Coity,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.7
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.91
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.8
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
561225,Castle View Coity,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.89
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.7
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
561225,Castle View Coity,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.58
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.5
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
561225,Castle View Coity,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.31
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.5
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
561225,Castle View Coity,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.4
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
561225,Castle View Coity,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.39
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
561225,Castle View Coity,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.2
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.8
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.3
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
561225,Castle View Coity,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.19
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
561225,Castle View Coity,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.96
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
