Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
561225,Castle View Coity,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.24
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.63
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
561225,Castle View Coity,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.0
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.5
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
561225,Castle View Coity,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.76
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.6
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
561225,Castle View Coity,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.53
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.7
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.49
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.8
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
561225,Castle View Coity,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.9
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.01
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.53
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.0
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
561225,Castle View Coity,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.11
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
561225,Castle View Coity,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.55
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
