Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.54
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.4
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
561225,Castle View Coity,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.5
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
561225,Castle View Coity,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.41
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.6
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
561225,Castle View Coity,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.3
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
561225,Castle View Coity,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.34
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,28.9
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
561225,Castle View Coity,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.4
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.0
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
561225,Castle View Coity,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.57
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.1
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
561225,Castle View Coity,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.27
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
561225,Castle View Coity,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.52
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.5
