Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
561225,Castle View Coity,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.4
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
561225,Castle View Coity,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.2
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
561225,Castle View Coity,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.01
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
561225,Castle View Coity,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.29
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
561225,Castle View Coity,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.29
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
561225,Castle View Coity,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.1
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
561225,Castle View Coity,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.11
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
561225,Castle View Coity,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.19
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
561225,Castle View Coity,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.29
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
