Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
561225,Castle View Coity,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.64
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
561225,Castle View Coity,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.26
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
561225,Castle View Coity,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.09
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
561225,Castle View Coity,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.55
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
561225,Castle View Coity,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.39
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
561225,Castle View Coity,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.9
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
561225,Castle View Coity,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.19
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
561225,Castle View Coity,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.35
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
561225,Castle View Coity,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.22
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
561225,Castle View Coity,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
