Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.46
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
561225,Castle View Coity,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.68
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
561225,Castle View Coity,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.24
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
561225,Castle View Coity,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.27
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
561225,Castle View Coity,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.31
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
561225,Castle View Coity,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.27
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
561225,Castle View Coity,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.36
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
561225,Castle View Coity,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.09
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
561225,Castle View Coity,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.59
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
561225,Castle View Coity,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.55
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
