Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
561225,Castle View Coity,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.05
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
561225,Castle View Coity,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.44
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
561225,Castle View Coity,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.02
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
561225,Castle View Coity,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.47
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.56
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
561225,Castle View Coity,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.54
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.31
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
561225,Castle View Coity,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.23
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
561225,Castle View Coity,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.33
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.26
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
561225,Castle View Coity,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.41
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
561225,Castle View Coity,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.55
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
