Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
561225,Castle View Coity,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.81
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
561225,Castle View Coity,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.56
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
561225,Castle View Coity,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.98
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
561225,Castle View Coity,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.59
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
561225,Castle View Coity,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.81
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.42
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
561225,Castle View Coity,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.0
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
561225,Castle View Coity,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.94
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
561225,Castle View Coity,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.33
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
561225,Castle View Coity,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.45
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
