Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.47
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.07
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
561225,Castle View Coity,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.39
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.61
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
561225,Castle View Coity,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.37
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.82
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.05
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.16
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
561225,Castle View Coity,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.84
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.12
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.01
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
561225,Castle View Coity,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.96
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.42
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.5
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
561225,Castle View Coity,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.28
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.08
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.28
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
561225,Castle View Coity,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.72
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.4
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.26
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
561225,Castle View Coity,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.46
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.53
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.52
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.96
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.42
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
561225,Castle View Coity,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.68
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.08
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.86
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.41
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
561225,Castle View Coity,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.47
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.14
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.11
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
