Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.4
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
561225,Castle View Coity,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.31
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.61
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.61
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.63
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
561225,Castle View Coity,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.03
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.15
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.21
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
561225,Castle View Coity,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.91
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.76
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.79
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.3
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.43
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.3
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.4
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
561225,Castle View Coity,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.43
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.65
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.97
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.54
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
561225,Castle View Coity,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.67
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.79
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.52
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.64
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
561225,Castle View Coity,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.07
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.56
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.78
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.33
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.14
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
561225,Castle View Coity,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.93
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.82
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.3
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.02
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
561225,Castle View Coity,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.38
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.43
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.31
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.71
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
561225,Castle View Coity,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.81
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.32
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.48
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
