Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.68
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
561225,Castle View Coity,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.64
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.25
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
561225,Castle View Coity,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.21
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.01
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.13
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
561225,Castle View Coity,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.27
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
561225,Castle View Coity,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.68
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
561225,Castle View Coity,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.76
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.25
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
561225,Castle View Coity,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.93
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.53
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.48
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
561225,Castle View Coity,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.31
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.56
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
561225,Castle View Coity,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.85
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.49
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
561225,Castle View Coity,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.48
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.02
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
