Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
561225,Castle View Coity,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.96
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.16
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.06
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
561225,Castle View Coity,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.83
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.63
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.03
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
561225,Castle View Coity,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.71
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.11
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.55
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
561225,Castle View Coity,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.19
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.14
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.67
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
561225,Castle View Coity,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.11
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.99
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.45
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
561225,Castle View Coity,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.31
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.04
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.31
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
561225,Castle View Coity,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.16
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.38
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.81
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
561225,Castle View Coity,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.52
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.19
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
561225,Castle View Coity,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.71
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.19
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
