Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
561225,Castle View Coity,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.44
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.17
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
561225,Castle View Coity,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.8
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.53
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.19
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
561225,Castle View Coity,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.14
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.49
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
561225,Castle View Coity,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.19
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.59
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
561225,Castle View Coity,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.03
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.42
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.15
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
561225,Castle View Coity,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.9
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.61
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.53
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.23
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
561225,Castle View Coity,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.21
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.0
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
561225,Castle View Coity,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.51
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
561225,Castle View Coity,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.67
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
561225,Castle View Coity,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
