Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.37
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.19
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
561225,Castle View Coity,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.13
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
561225,Castle View Coity,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.03
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
561225,Castle View Coity,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.79
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.11
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
561225,Castle View Coity,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.9
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.2
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
561225,Castle View Coity,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.1
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
561225,Castle View Coity,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.43
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
561225,Castle View Coity,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.4
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
561225,Castle View Coity,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.05
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
561225,Castle View Coity,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.51
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.79
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
