Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
561225,Castle View Coity,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.71
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.85
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
561225,Castle View Coity,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.37
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
561225,Castle View Coity,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.53
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
561225,Castle View Coity,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.23
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
561225,Castle View Coity,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.79
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
561225,Castle View Coity,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.8
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.16
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
561225,Castle View Coity,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.88
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.64
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.83
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
561225,Castle View Coity,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.53
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
561225,Castle View Coity,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.48
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
