Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
561225,Castle View Coity,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.25
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.09
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
561225,Castle View Coity,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.69
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.83
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
561225,Castle View Coity,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.54
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
561225,Castle View Coity,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.92
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
561225,Castle View Coity,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.78
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
561225,Castle View Coity,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.42
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
561225,Castle View Coity,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.62
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
561225,Castle View Coity,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.94
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
561225,Castle View Coity,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.05
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
