Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
561225,Castle View Coity,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.58
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
561225,Castle View Coity,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.31
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
561225,Castle View Coity,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.35
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
561225,Castle View Coity,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.19
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
561225,Castle View Coity,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.8
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
561225,Castle View Coity,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.02
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
561225,Castle View Coity,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.42
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
561225,Castle View Coity,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.65
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
561225,Castle View Coity,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.12
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
