Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
561225,Castle View Coity,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.0
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
561225,Castle View Coity,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.28
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
561225,Castle View Coity,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.91
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
561225,Castle View Coity,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.72
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.59
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.21
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
561225,Castle View Coity,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.91
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.67
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
561225,Castle View Coity,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.67
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
