Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
561225,Castle View Coity,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.06
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
561225,Castle View Coity,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.92
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
561225,Castle View Coity,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.66
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.94
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
561225,Castle View Coity,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.31
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
561225,Castle View Coity,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.21
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
561225,Castle View Coity,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.18
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
561225,Castle View Coity,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.16
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
561225,Castle View Coity,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.62
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
