Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
561225,Castle View Coity,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.41
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
561225,Castle View Coity,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.06
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
561225,Castle View Coity,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.39
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
561225,Castle View Coity,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.26
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
561225,Castle View Coity,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.23
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
561225,Castle View Coity,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.62
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.89
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
561225,Castle View Coity,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.28
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
561225,Castle View Coity,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.19
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
561225,Castle View Coity,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
