Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.21
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
561225,Castle View Coity,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.48
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
561225,Castle View Coity,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.33
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
561225,Castle View Coity,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.54
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
561225,Castle View Coity,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.93
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
561225,Castle View Coity,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.78
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
561225,Castle View Coity,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.56
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
561225,Castle View Coity,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.37
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
561225,Castle View Coity,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.37
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
561225,Castle View Coity,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
