Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
561225,Castle View Coity,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.7
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
561225,Castle View Coity,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
561225,Castle View Coity,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.56
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
561225,Castle View Coity,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.64
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
561225,Castle View Coity,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.94
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
561225,Castle View Coity,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.44
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
561225,Castle View Coity,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.08
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.38
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
561225,Castle View Coity,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.33
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
561225,Castle View Coity,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.22
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
