Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
561225,Castle View Coity,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.13
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
561225,Castle View Coity,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.35
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.78
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
561225,Castle View Coity,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.89
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
561225,Castle View Coity,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.41
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.58
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
561225,Castle View Coity,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.26
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.5
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.53
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
561225,Castle View Coity,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.83
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
561225,Castle View Coity,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.76
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,35.6
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
561225,Castle View Coity,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.62
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.12
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.84
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
561225,Castle View Coity,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.62
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.74
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.84
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
