Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.06
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
561225,Castle View Coity,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.92
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.38
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.25
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
561225,Castle View Coity,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.18
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.96
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.7
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.5
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.47
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
561225,Castle View Coity,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.37
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.0
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.48
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.11
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.13
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
561225,Castle View Coity,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.15
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.89
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.66
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
561225,Castle View Coity,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.1
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.31
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.23
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.08
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
561225,Castle View Coity,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.58
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.09
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.09
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
561225,Castle View Coity,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.46
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.21
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.34
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.66
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
561225,Castle View Coity,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.75
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.6
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.7
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.15
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
561225,Castle View Coity,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.99
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.91
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.87
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.33
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
