Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.97
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
561225,Castle View Coity,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.78
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.53
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.8
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.73
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
561225,Castle View Coity,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.63
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.79
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.42
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.05
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
561225,Castle View Coity,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.89
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.93
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.89
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.06
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.03
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
561225,Castle View Coity,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.85
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.27
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.31
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.75
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
561225,Castle View Coity,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.34
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.3
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.11
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.3
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.61
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
561225,Castle View Coity,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.67
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.59
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.91
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.18
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,36.2
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.11
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
561225,Castle View Coity,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.56
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.02
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.85
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.22
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
561225,Castle View Coity,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.49
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.8
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.1
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.28
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
561225,Castle View Coity,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.05
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.72
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
