Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.16
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
561225,Castle View Coity,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.53
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.81
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.5
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.86
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,36.1
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.67
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
561225,Castle View Coity,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.13
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.58
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.5
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.68
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.01
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
561225,Castle View Coity,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.3
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.03
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.3
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.29
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.0
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.39
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
561225,Castle View Coity,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.36
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.25
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.89
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.9
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
561225,Castle View Coity,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.7
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.36
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.1
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.93
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.8
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.11
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
561225,Castle View Coity,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.59
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.84
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.9
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.58
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.58
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.7
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.17
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
561225,Castle View Coity,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.52
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.45
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.3
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.2
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.56
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
561225,Castle View Coity,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.16
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.15
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.13
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.68
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.7
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.34
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.22
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
561225,Castle View Coity,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.78
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.81
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.57
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.2
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.46
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.9
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.02
