Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
561225,Castle View Coity,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.61
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.19
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.32
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.4
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.41
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
561225,Castle View Coity,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.47
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.9
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.27
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.0
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.48
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.31
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
561225,Castle View Coity,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.17
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.37
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.37
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.18
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
561225,Castle View Coity,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.66
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.37
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.48
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
561225,Castle View Coity,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.57
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.38
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.92
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.44
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
561225,Castle View Coity,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.87
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.76
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.19
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
561225,Castle View Coity,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.59
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.47
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
561225,Castle View Coity,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.84
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.94
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
561225,Castle View Coity,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.09
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.32
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.8
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
561225,Castle View Coity,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
