Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.92
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.17
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
561225,Castle View Coity,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.31
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.44
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
561225,Castle View Coity,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.2
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
561225,Castle View Coity,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.01
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
561225,Castle View Coity,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.49
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
561225,Castle View Coity,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.3
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
561225,Castle View Coity,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.81
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
561225,Castle View Coity,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.31
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.52
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
561225,Castle View Coity,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.74
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.86
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.25
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
561225,Castle View Coity,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.97
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.32
