Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.74
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.93
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
561225,Castle View Coity,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.78
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
561225,Castle View Coity,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.97
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.5
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
561225,Castle View Coity,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.31
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.28
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
561225,Castle View Coity,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.03
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
561225,Castle View Coity,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.94
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
561225,Castle View Coity,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.67
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
561225,Castle View Coity,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.34
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
561225,Castle View Coity,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.36
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.81
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.38
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.04
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.93
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
561225,Castle View Coity,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.82
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
