Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
561225,Castle View Coity,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.52
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.26
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
561225,Castle View Coity,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.72
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.84
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
561225,Castle View Coity,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.32
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.29
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.83
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.48
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.04
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
561225,Castle View Coity,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.21
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.42
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.84
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
561225,Castle View Coity,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.84
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
561225,Castle View Coity,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.57
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
561225,Castle View Coity,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.3
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.07
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.65
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.01
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
561225,Castle View Coity,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.36
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.32
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.66
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
561225,Castle View Coity,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.35
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.65
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.74
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
