Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
561225,Castle View Coity,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.0
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.28
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.76
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
561225,Castle View Coity,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.37
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.72
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
561225,Castle View Coity,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.26
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.87
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
561225,Castle View Coity,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.45
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.93
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
561225,Castle View Coity,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.43
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.54
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
561225,Castle View Coity,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.71
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.11
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
561225,Castle View Coity,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.07
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.02
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
561225,Castle View Coity,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.01
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.99
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
561225,Castle View Coity,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.63
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
