Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.96
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
561225,Castle View Coity,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.8
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.17
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
561225,Castle View Coity,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.03
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
561225,Castle View Coity,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.78
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.44
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
561225,Castle View Coity,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.24
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.76
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
561225,Castle View Coity,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.69
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.98
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
561225,Castle View Coity,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.03
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
561225,Castle View Coity,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.15
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
561225,Castle View Coity,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.71
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
561225,Castle View Coity,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.94
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
