Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
561225,Castle View Coity,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.59
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
561225,Castle View Coity,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.31
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
561225,Castle View Coity,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.36
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
561225,Castle View Coity,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.11
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.71
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.22
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
561225,Castle View Coity,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.72
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.26
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
561225,Castle View Coity,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.08
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
561225,Castle View Coity,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.36
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
