Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
561225,Castle View Coity,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.44
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
561225,Castle View Coity,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.3
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.43
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.98
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
561225,Castle View Coity,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.52
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
561225,Castle View Coity,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.23
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
561225,Castle View Coity,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.27
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
561225,Castle View Coity,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.26
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.88
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.99
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
561225,Castle View Coity,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
