Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.61
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
561225,Castle View Coity,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.78
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
561225,Castle View Coity,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.76
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
561225,Castle View Coity,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.22
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
561225,Castle View Coity,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.15
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.21
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
561225,Castle View Coity,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.28
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.16
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
561225,Castle View Coity,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.45
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
561225,Castle View Coity,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.19
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
