Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
561225,Castle View Coity,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.58
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
561225,Castle View Coity,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.62
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
561225,Castle View Coity,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.51
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
561225,Castle View Coity,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.4
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
561225,Castle View Coity,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.27
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
561225,Castle View Coity,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.71
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
561225,Castle View Coity,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.57
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
561225,Castle View Coity,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.13
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
561225,Castle View Coity,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.11
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
