Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
561225,Castle View Coity,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.87
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
561225,Castle View Coity,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.02
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
561225,Castle View Coity,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.33
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
561225,Castle View Coity,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.68
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
561225,Castle View Coity,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.74
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
561225,Castle View Coity,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.8
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
561225,Castle View Coity,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.71
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.08
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
561225,Castle View Coity,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.56
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.16
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
561225,Castle View Coity,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.51
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.52
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
