Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
561225,Castle View Coity,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.23
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.88
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.7
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
561225,Castle View Coity,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.64
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.0
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.2
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
561225,Castle View Coity,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.62
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.51
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
561225,Castle View Coity,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.95
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.84
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,87.2
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.4
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
561225,Castle View Coity,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.7
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.88
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,79.8
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.0
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
561225,Castle View Coity,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.73
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.61
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,78.0
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.1
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
561225,Castle View Coity,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.27
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.98
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.5
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.6
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.29
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
561225,Castle View Coity,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.24
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.17
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.56
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
561225,Castle View Coity,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.14
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.27
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.8
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
