Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
561225,Castle View Coity,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.03
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.88
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,72.5
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.27
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
561225,Castle View Coity,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.68
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.21
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,80.4
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.53
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
561225,Castle View Coity,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.39
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.31
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,82.5
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.6
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.34
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.2
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
561225,Castle View Coity,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.03
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.66
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.4
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.8
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
561225,Castle View Coity,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.65
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.8
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.51
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
561225,Castle View Coity,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.07
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
561225,Castle View Coity,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.36
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.65
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.96
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
561225,Castle View Coity,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.64
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.33
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.85
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.42
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.58
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
561225,Castle View Coity,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.24
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.82
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.16
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
