Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.38
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
561225,Castle View Coity,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.64
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.19
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.8
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.59
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
561225,Castle View Coity,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.26
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.83
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.46
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.94
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.03
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
561225,Castle View Coity,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.4
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.6
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.0
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.02
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
561225,Castle View Coity,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.54
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.97
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.9
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.6
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.35
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
561225,Castle View Coity,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.0
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.56
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.34
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
561225,Castle View Coity,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.04
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.44
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.16
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.06
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.56
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
561225,Castle View Coity,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.04
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.2
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.5
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.47
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
561225,Castle View Coity,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.41
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.67
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.4
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
561225,Castle View Coity,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.88
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.67
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
