Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.78
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
561225,Castle View Coity,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.67
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.64
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.0
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.62
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.48
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
561225,Castle View Coity,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.84
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.93
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.65
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.24
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.69
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.74
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
561225,Castle View Coity,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.49
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.54
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.17
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.13
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.87
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
561225,Castle View Coity,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.93
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.62
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.02
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.55
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
561225,Castle View Coity,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.65
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.17
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.44
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
561225,Castle View Coity,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.74
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.42
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.26
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.88
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
561225,Castle View Coity,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.59
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.31
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
561225,Castle View Coity,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.53
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.25
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.3
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.2
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.1
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
561225,Castle View Coity,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.72
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.59
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.46
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.1
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.67
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
561225,Castle View Coity,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
