Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.48
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.93
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.9
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.73
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.31
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
561225,Castle View Coity,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.79
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.48
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.56
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.35
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.19
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.12
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
561225,Castle View Coity,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.37
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.09
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
561225,Castle View Coity,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.33
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.86
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
561225,Castle View Coity,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.78
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.35
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.51
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
561225,Castle View Coity,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.94
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.22
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.51
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
561225,Castle View Coity,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.91
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
561225,Castle View Coity,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.38
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.63
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
561225,Castle View Coity,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.49
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.31
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
561225,Castle View Coity,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.06
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
