Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.62
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
561225,Castle View Coity,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.73
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
561225,Castle View Coity,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
561225,Castle View Coity,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.78
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
561225,Castle View Coity,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
561225,Castle View Coity,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.45
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
561225,Castle View Coity,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
561225,Castle View Coity,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.96
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.61
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
