Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
561225,Castle View Coity,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.19
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
561225,Castle View Coity,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.32
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
561225,Castle View Coity,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.05
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
561225,Castle View Coity,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.89
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
561225,Castle View Coity,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.0
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
561225,Castle View Coity,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.12
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
561225,Castle View Coity,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.86
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
561225,Castle View Coity,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.37
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.07
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
561225,Castle View Coity,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.75
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
