Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
561225,Castle View Coity,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.53
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
561225,Castle View Coity,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.61
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
561225,Castle View Coity,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.25
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
561225,Castle View Coity,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.77
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.54
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
561225,Castle View Coity,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.87
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.36
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
561225,Castle View Coity,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.49
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.5
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
561225,Castle View Coity,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.53
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.92
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
561225,Castle View Coity,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.79
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
561225,Castle View Coity,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.91
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
