Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
561225,Castle View Coity,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.58
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
561225,Castle View Coity,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.18
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
561225,Castle View Coity,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.2
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
561225,Castle View Coity,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.37
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
561225,Castle View Coity,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.47
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
561225,Castle View Coity,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.22
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
561225,Castle View Coity,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.47
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
561225,Castle View Coity,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.54
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
561225,Castle View Coity,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.1
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.0
