Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
561225,Castle View Coity,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.04
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
561225,Castle View Coity,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.91
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
561225,Castle View Coity,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.57
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
561225,Castle View Coity,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.14
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
561225,Castle View Coity,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.54
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
561225,Castle View Coity,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.54
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.26
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.5
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
561225,Castle View Coity,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.23
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
561225,Castle View Coity,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.28
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
561225,Castle View Coity,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.44
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
