Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
561225,Castle View Coity,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.09
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
561225,Castle View Coity,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.33
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
561225,Castle View Coity,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.3
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
561225,Castle View Coity,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.49
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.15
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
561225,Castle View Coity,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.94
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
561225,Castle View Coity,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.44
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.5
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
561225,Castle View Coity,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.4
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
561225,Castle View Coity,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.4
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
561225,Castle View Coity,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.3
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
561225,Castle View Coity,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
