Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.13
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
561225,Castle View Coity,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.49
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
561225,Castle View Coity,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.24
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.91
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
561225,Castle View Coity,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.33
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.1
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
561225,Castle View Coity,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.63
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.35
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.53
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
561225,Castle View Coity,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.28
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
561225,Castle View Coity,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.88
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
561225,Castle View Coity,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.39
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
561225,Castle View Coity,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.54
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
561225,Castle View Coity,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.61
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
