Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
561225,Castle View Coity,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.27
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
561225,Castle View Coity,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
561225,Castle View Coity,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.89
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
561225,Castle View Coity,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.9
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
561225,Castle View Coity,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.95
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
561225,Castle View Coity,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.01
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
561225,Castle View Coity,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.59
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
561225,Castle View Coity,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.46
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
561225,Castle View Coity,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.38
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
