Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
561225,Castle View Coity,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.33
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
561225,Castle View Coity,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.55
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
561225,Castle View Coity,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.26
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
561225,Castle View Coity,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
561225,Castle View Coity,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.98
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
561225,Castle View Coity,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.38
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
561225,Castle View Coity,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
561225,Castle View Coity,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
561225,Castle View Coity,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.66
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
