Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
561225,Castle View Coity,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
561225,Castle View Coity,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.67
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
561225,Castle View Coity,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.07
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
561225,Castle View Coity,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.92
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
561225,Castle View Coity,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.21
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
561225,Castle View Coity,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.01
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
561225,Castle View Coity,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.47
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
561225,Castle View Coity,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.56
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
561225,Castle View Coity,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.75
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
