Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
561225,Castle View Coity,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.22
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,37.6
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
561225,Castle View Coity,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.39
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,37.7
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
561225,Castle View Coity,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.68
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,37.9
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
561225,Castle View Coity,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.27
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,38.1
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
561225,Castle View Coity,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.34
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,38.2
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
561225,Castle View Coity,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.87
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,38.3
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
561225,Castle View Coity,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.5
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,38.5
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
561225,Castle View Coity,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.47
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,38.6
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
561225,Castle View Coity,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.92
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,38.8
