Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
561225,Castle View Coity,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.87
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,38.9
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
561225,Castle View Coity,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.29
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,39.0
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
561225,Castle View Coity,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.07
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.99
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,39.1
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
561225,Castle View Coity,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.99
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,39.2
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
561225,Castle View Coity,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.58
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,39.3
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.84
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
561225,Castle View Coity,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.9
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.71
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,39.3
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.65
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
561225,Castle View Coity,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.58
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.39
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.23
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,39.3
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.89
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
561225,Castle View Coity,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.68
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.91
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.03
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.38
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,39.3
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.73
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
561225,Castle View Coity,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.1
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.01
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,39.3
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
561225,Castle View Coity,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
